Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92505
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93689
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,100.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,183.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,128.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,169.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89017
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,76.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,175.75
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,208.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,297.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.13
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86334
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91092
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91177
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95862
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,101.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,181.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,116.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.75
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,247.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,65.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,187.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,305.38
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.19
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85983
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92663
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,86.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,147.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,106.88
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,156.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,75.75
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,156.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,205.88
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87008
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92117
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.13
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,68.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,148.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,103.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92151
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,69.25
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,154.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,185.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,266.75
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,179.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91467
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92938
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
