Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88214
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,114.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,74.88
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,66.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,133.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,234.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90277
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.13
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91531
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90237
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,58.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,111.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,84.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,60.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,129.62
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,189.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,236.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,184.12
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.81
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90716
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,11.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.44
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86975
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,69.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,152.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88098
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,64.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,144.5
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,180.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,257.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,119.75
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90948
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86548
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93585
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,68.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,124.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9133
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,73.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,132.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,246.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90814
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93014
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95764
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87027
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
