Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,70.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,157.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87533
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,54.62
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,175.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,173.5
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,283.88
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,173.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91287
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90536
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,78.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,131.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84399
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,80.12
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,145.5
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,265.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91601
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96194
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94229
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,144.75
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89749
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,98.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,160.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,201.88
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,172.5
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91797
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93213
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,148.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89465
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,153.75
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,259.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,190.5
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88775
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
