Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,132.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,78.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,155.5
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,205.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92953
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9491
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,68.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,186.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,93.38
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91839
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,60.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,186.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,305.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89075
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,64.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,114.12
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8598
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,64.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,125.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,183.12
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,250.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,173.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,73.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,132.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,100.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84793
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,71.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,167.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,283.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,178.88
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90616
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,76.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,149.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
