Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,106.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,187.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,234.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,297.62
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95383
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,90.25
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,182.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86914
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,89.38
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,209.75
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,226.62
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,325.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84927
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,49.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,80.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,165.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,114.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,244.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82025
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,113.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,203.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.75
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,317.38
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,180.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8789
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,76.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,147.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,102.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91745
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,99.38
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,200.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.62
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,224.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,326.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,163.25
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,46.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86752
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,96.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,158.12
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.5
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,234.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
