Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,113.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,187.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.12
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,247.75
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,329.62
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88254
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,101.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,191.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,257.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,85.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,211.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,243.88
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,348.38
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.44
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87372
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,112.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,185.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,132.38
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,254.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,71.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,109.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,223.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,259.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,340.88
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,239.12
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87698
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,96.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,181.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,127.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.62
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,246.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,110.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,217.62
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,262.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,348.62
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,214.12
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,108.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86966
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,88.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,165.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,76.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
