Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,96.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,186.5
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,241.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,313.75
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,217.88
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87204
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,109.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,186.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,141.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.62
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,144.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,239.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,279.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,390.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,48.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.44
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88959
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,78.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,153.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,95.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,229.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,292.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,373.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,223.62
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,230.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85776
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,86.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,151.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,213.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,119.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,208.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,276.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,392.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,223.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86893
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,98.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,179.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,124.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,247.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
