Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,123.38
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,243.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,308.62
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,419.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.88
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,217.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84576
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,72.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,158.62
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,103.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,185.38
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,242.25
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,367.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,240.62
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,224.88
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90951
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.37
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84283
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,61.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,117.88
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,55.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,109.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,227.25
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,283.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,222.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87842
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.06
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83841
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,138.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,73.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,47.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,132.5
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,202.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,344.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,133.62
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,259.38
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87674
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81973
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,118.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,47.62
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,104.88
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,216.12
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,283.0
