Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.44
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85675
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,105.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,44.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,104.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,195.5
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,292.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,149.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92276
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.56
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83886
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,50.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,145.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,45.75
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,133.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,323.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,273.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,213.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81555
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96561
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.13
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83618
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,141.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,104.62
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,60.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,137.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,236.5
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,321.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,281.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8782
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89679
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.94
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91824
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82599
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,75.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,152.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,105.88
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,48.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,135.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,311.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,269.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
