Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88315
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83328
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,77.12
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,142.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,105.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,54.88
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,130.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,312.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,260.5
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90192
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.63
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92532
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80569
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,87.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,156.62
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,72.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,161.12
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,254.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,333.38
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,266.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,190.88
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94626
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93213
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,10.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.63
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.44
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84881
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,82.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,175.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,120.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,50.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,157.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,354.25
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,261.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92984
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.31
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79623
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,85.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,156.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,107.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,185.12
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,48.5
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,112.38
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,245.62
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,307.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,295.12
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,247.75
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,16.25
