Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93161
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88791
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,88.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,172.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.25
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,133.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,236.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,330.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,154.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,268.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,244.12
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93524
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89841
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,80.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,165.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,84.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,147.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,238.5
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,336.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,272.88
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,153.62
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,247.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90753
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94055
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91543
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,74.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,172.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,149.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,233.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.12
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,167.62
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,362.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,156.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,282.5
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9176
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93259
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94635
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,84.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,157.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,109.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,215.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,39.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,138.12
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,257.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,331.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,153.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,290.5
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,154.62
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,254.88
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92599
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
