Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86123
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,76.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,171.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,103.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,230.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,154.25
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,257.38
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,366.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,135.12
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,272.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,255.75
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,11.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.62
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89981
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,88.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,144.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.12
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,89.75
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,139.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,260.25
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,346.38
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,296.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90768
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90433
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84353
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,91.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,164.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,125.38
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,59.5
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,180.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,275.25
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,381.88
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,265.12
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,256.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9263
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.44
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86664
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,91.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,181.75
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,123.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,59.5
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,157.75
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,274.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,369.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,151.25
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,267.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,168.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89554
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88263
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
