Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,83.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,142.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,91.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.25
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,55.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,153.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,267.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,374.88
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,290.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,151.38
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,247.75
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,86.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,186.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,141.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,249.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,98.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,56.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,195.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,270.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,397.38
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,284.75
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,247.25
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92038
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86654
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,108.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,203.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,137.88
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,183.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,263.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,86.5
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,71.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,203.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,281.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,410.62
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,259.75
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,271.5
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87005
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90292
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,102.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,154.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,58.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,164.12
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,269.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,349.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,279.88
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,244.25
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90546
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93494
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.43
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91562
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84112
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
