Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,99.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,151.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,125.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.62
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,218.75
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,117.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.75
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,49.62
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,163.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,265.38
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,370.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,168.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,276.88
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8612
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.69
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93945
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86502
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,97.5
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,136.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,115.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,103.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,151.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,266.88
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,351.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,271.75
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,259.62
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92081
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87002
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,98.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,157.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.62
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,106.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,55.62
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,145.5
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,268.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,352.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,157.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,276.75
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,249.88
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82596
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89041
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,90.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,185.5
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,122.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,249.38
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,120.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,192.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,68.38
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,188.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.75
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,276.38
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,374.88
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,286.62
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,234.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72601
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91571
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81402
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
