Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,76.12
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,129.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,94.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,124.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,67.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,40.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,127.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,237.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,335.25
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,183.88
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,296.12
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,168.75
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,248.62
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.63
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91147
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83954
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,63.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,159.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,117.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,117.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,210.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,42.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,154.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,238.62
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,350.12
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,300.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,168.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,259.88
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89435
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84903
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,133.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,78.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,141.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,236.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,333.5
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,283.38
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,242.62
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85235
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,148.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.88
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,117.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,210.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,49.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,141.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,245.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,347.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,317.5
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,254.38
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95898
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87304
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.87
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83731
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,89.62
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,155.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,117.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,221.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
