Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,103.12
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,47.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,149.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,249.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,352.25
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,281.75
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,158.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89474
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.5
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90912
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85089
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,71.25
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,162.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,94.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,51.62
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,164.88
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,267.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,354.25
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,256.38
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,275.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.07
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92825
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86267
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,153.5
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,106.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,63.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,159.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,275.62
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,366.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,278.75
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,249.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9332
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.19
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8724
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,83.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,140.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,113.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,61.88
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,158.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,266.12
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,365.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,151.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,262.25
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,273.38
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91223
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.56
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93881
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89007
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,69.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,165.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,100.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
