Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,107.5
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,142.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,240.88
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,358.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,282.38
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,167.62
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,285.75
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88977
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85266
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,62.75
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,148.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,96.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,90.75
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,42.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,130.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,242.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,331.88
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,273.38
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,166.25
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,283.62
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93698
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82702
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,88.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,156.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,122.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,221.88
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,102.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,156.12
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,350.88
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,267.5
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,263.38
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88623
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85461
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,89.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,172.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,104.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,44.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,137.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,239.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,336.75
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,290.25
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,277.62
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90875
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85565
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,142.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,109.38
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
