Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,127.62
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,311.12
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,244.88
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93243
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85357
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,118.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,107.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.12
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,112.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,198.38
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,314.12
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,292.62
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,266.25
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91583
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.63
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91415
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85107
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,63.12
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,134.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,118.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,61.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,41.38
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,151.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,226.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,306.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,286.75
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,244.88
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87878
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,118.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,96.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,186.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,131.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,229.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,311.88
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,173.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,317.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,276.5
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93591
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.56
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88794
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,59.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,108.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,81.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.5
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,107.75
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
