Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,45.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,143.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,256.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,333.62
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,176.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,314.38
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,245.12
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88226
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.62
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92676
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82034
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,62.5
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,107.12
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,79.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,101.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,45.62
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,148.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.12
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,230.5
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,339.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,259.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,237.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91614
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.37
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94611
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87884
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,115.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,77.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,99.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,288.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,283.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,248.88
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99924
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84195
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92456
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92856
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85019
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,111.38
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,78.25
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,42.38
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,135.88
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,220.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,312.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,249.88
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91864
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95499
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.19
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89471
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,63.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,65.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,111.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.88
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,51.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,154.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.12
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,241.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,322.38
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
