Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,246.75
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90463
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,64.12
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,108.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,129.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,206.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,281.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,142.25
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89529
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93298
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.82
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.37
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91696
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83001
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,43.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,103.75
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,241.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83447
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,114.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,74.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,108.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,128.25
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,264.12
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,246.88
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90735
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91913
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84436
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,101.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,129.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,120.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,271.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,265.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,202.75
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
