Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96765
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91659
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88827
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,108.62
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,109.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,142.62
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,273.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,270.5
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,203.12
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93799
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91003
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92953
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90829
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,72.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,98.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,52.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,139.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,183.12
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,304.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,264.38
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88168
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90164
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95834
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85812
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,108.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,135.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,77.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,202.25
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,139.75
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,279.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,187.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,322.12
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,235.5
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88849
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86358
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,105.5
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,117.88
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,146.5
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,166.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,289.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,289.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88287
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
