Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.37
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90192
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,143.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,86.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88013
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,121.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,80.88
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,66.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,161.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,186.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,217.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,289.38
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,189.5
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92871
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,80.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,132.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,103.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88287
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,127.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,74.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,65.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,165.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.62
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,230.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,329.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,205.75
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,291.25
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,198.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83001
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92508
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,66.38
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,119.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,83.12
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84051
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,105.12
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,50.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,124.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,189.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,266.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,209.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,312.5
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,229.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80764
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77438
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,63.38
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,142.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,82.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,72.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,88.75
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,181.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,235.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,229.88
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,346.62
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.13
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77807
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9314
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,10.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
