Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93109
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,121.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88486
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,101.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,88.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,158.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,193.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,241.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,197.5
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.37
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76736
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91141
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91928
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,59.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,105.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,78.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88315
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,101.25
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,89.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,155.62
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.12
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,205.12
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,276.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.5
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79925
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86606
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,57.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,89.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93826
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,65.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,123.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,146.5
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.56
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75802
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,67.12
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,175.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,108.88
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.88
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89258
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,96.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,86.62
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,170.12
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,203.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,285.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,197.5
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,285.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76593
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84161
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9538
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,10.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
