Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,60.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,127.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,87.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.5
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77151
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,101.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,62.12
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,81.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,144.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,165.62
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,230.75
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78427
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95138
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,7.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,111.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,70.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87207
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,94.5
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,166.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,211.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,286.12
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,145.38
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8334
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9371
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84628
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,62.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,125.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,86.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84338
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,92.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,84.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,155.75
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,257.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,196.5
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,274.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.69
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80233
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55462
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82815
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,129.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81488
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,91.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,83.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,157.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,173.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,211.12
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,272.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80087
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94266
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
