Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,57.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,148.75
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,225.62
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,201.25
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,271.12
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.06
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79226
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93774
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,67.62
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,108.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,82.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,102.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,175.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,186.75
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,251.38
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,229.62
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,303.12
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.81
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79162
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91629
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,84.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,167.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,235.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91266
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,106.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,99.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,178.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,216.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,286.88
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,299.38
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.94
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78128
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,74.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,121.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,95.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90356
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,98.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,63.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,99.75
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,189.12
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,142.75
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,198.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,244.5
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,242.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,321.88
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.13
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81183
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,71.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,117.75
