Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,89.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,100.62
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,151.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,198.88
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,249.62
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,232.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,287.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,164.38
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.44
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81027
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,134.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,107.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.25
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,104.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,174.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,199.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,278.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,242.5
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,296.12
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77914
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93817
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,91.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,150.75
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,126.62
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,185.88
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,216.88
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,269.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,245.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,300.88
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,157.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.44
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78836
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92328
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,15.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,75.38
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,119.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,104.38
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,172.25
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.25
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,199.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,239.88
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,238.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,301.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78119
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91583
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,73.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,126.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,101.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
