Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,102.25
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,155.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,207.38
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,258.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,235.75
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,298.88
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78744
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92737
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,11.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9331
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,91.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,137.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9379
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,103.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,151.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,224.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,237.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,287.75
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.63
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77371
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94302
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93533
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,83.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,167.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,109.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.25
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,104.75
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,181.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,213.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,295.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,236.62
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,298.62
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74224
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,78.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,142.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,96.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,100.25
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,159.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,205.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,264.5
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,222.75
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,284.62
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78344
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91189
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95831
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,62.88
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,93.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,141.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,108.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
