Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,112.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,163.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,225.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,277.12
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,237.25
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,301.62
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,155.75
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.87
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.781
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.906
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94726
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,77.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,142.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,83.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,117.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,165.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,139.12
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,278.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,249.38
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,290.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78662
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92108
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88009
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,85.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,187.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,158.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,246.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91617
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,109.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,214.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.75
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,225.38
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,318.5
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,250.88
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,306.62
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.87
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80285
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84286
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,90.25
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,142.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,112.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,221.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92685
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,109.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,163.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,230.5
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,293.75
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,251.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,313.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79345
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88989
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88888
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,55.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,100.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,153.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,120.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,166.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
