Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,93.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,158.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,233.25
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,290.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,174.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,275.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82623
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8909
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90478
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,89.88
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,150.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,107.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,78.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,139.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,204.88
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,276.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,237.75
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82995
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89429
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94122
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,82.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,154.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.75
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,74.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,147.75
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,269.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,237.62
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81677
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95065
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,105.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,161.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,175.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,223.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,88.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,145.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,236.5
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,281.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8396
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94693
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92187
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,86.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,134.38
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,108.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
