Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,88.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,156.38
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,281.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,164.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,257.12
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.93
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81436
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94308
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,89.38
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,151.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.38
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,81.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,105.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,174.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,279.75
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,165.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.06
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82672
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91241
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84485
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,88.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,180.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,114.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,95.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,108.75
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,199.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,304.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,185.62
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.06
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82522
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9046
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86838
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,103.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,145.88
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,123.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,177.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,115.5
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,163.38
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,233.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,283.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,230.75
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,90.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82715
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91943
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93811
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,84.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,121.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,91.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,146.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,214.0
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,255.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,165.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,240.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
