Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82342
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90387
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94128
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,88.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,162.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,108.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91177
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,96.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,118.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,191.88
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,222.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,293.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.06
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86462
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9202
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91986
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,116.88
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,166.75
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,138.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,187.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,225.88
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,99.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,168.75
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,245.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,170.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,231.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,158.5
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.81
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83127
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91687
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94177
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,79.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,185.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,115.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,252.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,61.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,160.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,213.25
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,308.75
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,182.12
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,242.88
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.5
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8276
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9154
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94925
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,62.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,78.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,106.12
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,91.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80029
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,93.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,66.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,155.5
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,201.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,243.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,201.62
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,306.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.37
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80682
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
