Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91568
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,68.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,143.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,87.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83676
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,88.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,174.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,185.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,273.62
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,251.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,304.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.25
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82287
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,65.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,113.25
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,90.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77874
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,93.25
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,72.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,101.88
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,171.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,230.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,251.12
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,326.5
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84231
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93411
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83841
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,57.62
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75705
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,64.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,96.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,172.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.62
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,143.12
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,308.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88498
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91568
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83505
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94238
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,64.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,147.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8645
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,71.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,242.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,177.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,244.38
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83603
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91943
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
