Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93564
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90433
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,108.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81677
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,77.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,145.12
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,178.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,233.75
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.44
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8208
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87994
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91202
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9328
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,128.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,80.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8182
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,77.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,150.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,220.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,140.88
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.69
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81454
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89688
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89422
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89014
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,66.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,148.62
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,81.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,146.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,153.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,230.88
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,172.75
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,227.75
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83725
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9541
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90939
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.37
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91327
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89145
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,67.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,130.62
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83929
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,85.5
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,145.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,156.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,234.12
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,172.75
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82129
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90014
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9089
