Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92673
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,73.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,124.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80874
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,97.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,141.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,169.12
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,180.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,233.25
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87393
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88482
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91229
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,102.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,169.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,234.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84945
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,90.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,167.88
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,206.88
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,275.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,167.62
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,229.5
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,138.75
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85928
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91833
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92316
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,77.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,124.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,96.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77908
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,91.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,141.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,168.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,240.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86899
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92255
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91385
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95184
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9299
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,74.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,142.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,107.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81845
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94125
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,71.62
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,148.12
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,170.88
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,272.88
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,244.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87771
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92303
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
