Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,92.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,198.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88089
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,73.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,183.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,203.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,297.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,112.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,176.12
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92624
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,89.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8956
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,63.38
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,151.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,211.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,81.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,171.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,185.88
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,284.12
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.81
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87564
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,59.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,165.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,96.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,69.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,167.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,267.12
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,177.25
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94632
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93881
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87424
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95654
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,72.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,157.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,226.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85101
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,62.38
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,133.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,268.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,11.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.06
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93378
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88498
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
