Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,87.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,149.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,107.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82296
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96005
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,161.12
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,269.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8548
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87677
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93347
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,94.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,180.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,164.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,238.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86307
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,96.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,171.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,209.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,279.38
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,168.62
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9321
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89404
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87463
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94189
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,94.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,172.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,118.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,239.62
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81988
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,87.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,172.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,305.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,155.62
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92602
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84698
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,11.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90445
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,99.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,176.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,174.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89422
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,94.38
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,186.12
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,311.5
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,175.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93045
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89169
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92685
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,67.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,158.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
