Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89371
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,78.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,165.12
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,292.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,174.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91919
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9172
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91916
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93121
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,60.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,130.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,85.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,53.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,252.38
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.38
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84976
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95853
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89267
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92844
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,80.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,152.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,96.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.38
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,71.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,152.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,204.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,265.88
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.44
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9364
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89267
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92883
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,74.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,144.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9155
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,74.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,141.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,203.38
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,126.25
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92706
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91528
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,9.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95047
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,67.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,137.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
