Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89987
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,139.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,196.75
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,271.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,188.25
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,199.5
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9198
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89157
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93964
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,149.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.38
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,61.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,120.25
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,208.62
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9133
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91534
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90591
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86853
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94754
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,152.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.38
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,62.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,145.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,201.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,294.12
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,127.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,192.62
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91028
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.62
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91568
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86996
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,134.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,127.25
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,178.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,280.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,199.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,193.12
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.06
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91119
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92584
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87292
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,50.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,131.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.62
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90631
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
