Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,50.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,136.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,198.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.88
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91244
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.69
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88037
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,48.12
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,148.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,236.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91971
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,47.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,146.5
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,194.88
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,290.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,147.38
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,205.75
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8623
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,60.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,130.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,65.38
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,122.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,221.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,281.5
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,201.62
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,150.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,209.88
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87457
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,68.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,142.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.75
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90039
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,138.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,219.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,280.38
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,145.75
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,220.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,51.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,143.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,74.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87951
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
