Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,154.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,183.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,267.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,145.75
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,168.5
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94073
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93698
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,57.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,132.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,86.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,53.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,163.62
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,294.88
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,219.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95886
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89645
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,129.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,54.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,137.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.12
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,194.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,283.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91046
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88501
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91995
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,47.75
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,125.75
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,73.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,50.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,139.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,183.12
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,267.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,209.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,142.25
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94308
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,143.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,49.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,142.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,294.12
