Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,142.25
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,194.5
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.19
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,81.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,143.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.75
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,60.5
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,172.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,224.12
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,316.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88934
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92966
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,56.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,109.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,71.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,51.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,109.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,209.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,280.88
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,239.12
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.06
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9248
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,63.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,153.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,57.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,158.25
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,217.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,341.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,265.88
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,158.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,248.62
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89154
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,144.12
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,230.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,72.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,167.38
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,258.75
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,355.25
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,173.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,280.12
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,167.62
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,228.38
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
