Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86996
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,63.12
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,115.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,53.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,130.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,258.5
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,336.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,280.88
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,248.62
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91272
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86307
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,163.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,167.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,266.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,106.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,69.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,160.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,395.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,292.25
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,263.62
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86938
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93426
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,94.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,148.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,114.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,191.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,254.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,214.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,99.12
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,76.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,151.25
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,295.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,407.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,213.12
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,339.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,199.88
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,281.5
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91083
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89499
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93213
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,90.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,156.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,120.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,187.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,253.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,128.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,235.62
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,78.12
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,178.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,320.88
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,407.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,225.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,350.25
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,295.38
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86554
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
