Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.19
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86773
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,100.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,169.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,128.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,201.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,272.12
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.5
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,100.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.12
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,107.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,220.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,359.88
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,462.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,242.38
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,348.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,202.75
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,283.62
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93899
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.81
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86273
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,34.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,127.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,194.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,150.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,222.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,296.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,247.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,107.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,72.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,129.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,242.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,145.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,277.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,391.75
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,535.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.12
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,244.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,364.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.88
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,213.5
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,300.25
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94922
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,104.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,204.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,147.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,211.88
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,310.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,247.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,102.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,221.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.88
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,172.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,315.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,223.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,437.88
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,560.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.12
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,256.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,366.25
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,218.38
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,306.5
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.43
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89395
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,116.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,198.5
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,147.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,207.75
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,303.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,245.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,228.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,157.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,296.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,208.75
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,427.88
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,549.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,257.25
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,366.75
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,220.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,310.38
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92529
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
