Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85141
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,101.88
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,171.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,125.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,206.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,279.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,233.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,140.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,73.88
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,146.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,269.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,135.88
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,235.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,422.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,503.25
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,275.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,421.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,230.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,310.12
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,9.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84024
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,124.12
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,216.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,153.88
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,228.38
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,326.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,258.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,139.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,208.12
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,253.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,177.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,142.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,293.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,204.25
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,417.12
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,557.38
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,244.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,389.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,222.5
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,300.62
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94965
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88916
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,120.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,172.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,138.88
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,237.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,298.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,259.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,118.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,79.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,223.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.62
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,148.62
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,245.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,139.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,250.12
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,426.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,541.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.75
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,288.88
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,412.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,227.38
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,307.25
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93692
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80658
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87579
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,109.62
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,201.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,134.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,230.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,322.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,260.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,130.12
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,87.62
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,150.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,243.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,123.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,243.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,433.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,533.75
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,310.5
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,423.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,223.88
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,323.25
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87311
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.13
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82611
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
