Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,105.5
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,240.5
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,138.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,244.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,372.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,271.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,222.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,230.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,156.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,327.38
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,206.38
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,455.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,620.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.62
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,285.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,406.12
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,237.25
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,332.88
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86535
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94971
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.44
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8435
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,91.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,193.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,214.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,323.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,246.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,121.38
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,231.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,111.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,249.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,396.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,533.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,289.5
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,390.12
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,316.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87304
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92337
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85602
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,82.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,158.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,218.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,296.75
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,252.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,122.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,250.38
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,401.25
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,528.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,281.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,390.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.62
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,237.88
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,316.12
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93686
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90201
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.56
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86279
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,77.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,177.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,211.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,305.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.62
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,111.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,129.75
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,97.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,235.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,390.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,514.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.25
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,286.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,405.88
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,240.38
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,336.12
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84799
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86258
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
