Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,67.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,176.38
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,110.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,206.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,306.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,245.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,141.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,131.25
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,269.38
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,100.5
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,218.12
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,410.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,536.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,298.62
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,488.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,249.38
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,349.75
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89682
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.94
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83828
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,81.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,184.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,213.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,318.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,254.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,110.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,62.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,144.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,238.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,120.62
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,251.75
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.88
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,423.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,551.88
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.88
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,312.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,433.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,238.5
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,358.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89606
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9006
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.69
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86899
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,96.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,157.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,223.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,295.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,242.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,106.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.88
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,224.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,128.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,226.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,168.38
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,409.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,509.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,299.25
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,406.62
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,324.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87274
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90121
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,108.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,160.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,236.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,291.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,261.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,133.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,246.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,117.5
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,243.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,181.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,425.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,523.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,282.75
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,414.12
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.88
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,227.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,336.25
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91379
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84402
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
