Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,64.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,192.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,115.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,221.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,316.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,258.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,207.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.25
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,229.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,65.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,221.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,407.75
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,522.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,315.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,427.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,226.12
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,402.38
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93292
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91244
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84735
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,89.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,174.75
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,134.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,239.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,304.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,258.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,111.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,64.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,240.12
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,84.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,247.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,180.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,402.25
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,539.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,327.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,441.88
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,204.75
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,340.38
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94491
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90091
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84347
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,96.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,147.38
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,120.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,215.88
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,273.38
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,241.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,145.88
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,84.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,159.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,272.88
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,218.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,390.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,504.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,339.12
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,463.38
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,220.75
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,338.5
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88516
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,87.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,176.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,204.38
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,295.62
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,231.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,168.62
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,95.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,166.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,285.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,208.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,102.62
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,248.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,185.38
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,396.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,532.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.12
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,332.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,488.25
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,211.38
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,322.62
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91785
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90338
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,81.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,178.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,124.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,204.38
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,291.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,242.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
