Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,127.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,77.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,154.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,246.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,189.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,121.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,252.38
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,183.25
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,409.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,538.88
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,318.25
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,472.12
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,219.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,328.75
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90469
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86569
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,98.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,185.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,135.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,218.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,297.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.25
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,170.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,100.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,155.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,303.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,217.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,115.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,232.75
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,406.25
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,520.62
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,327.38
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,503.25
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,208.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,303.88
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86975
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96011
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88251
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86905
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,130.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,233.38
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,160.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,238.25
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,338.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,270.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,158.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,104.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,210.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,162.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,295.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,223.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,139.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,260.38
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,206.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,420.25
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,550.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,337.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,474.12
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,205.75
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,323.88
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89865
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90674
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.81
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91083
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,122.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,205.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,142.12
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,226.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,315.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,251.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,173.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,108.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,183.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,301.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,238.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,117.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,258.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,190.12
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,419.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,518.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.88
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,349.38
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,484.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,223.12
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,324.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88479
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91223
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85608
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,110.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,231.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,146.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,228.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,341.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,259.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
