Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,183.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,124.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,243.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,187.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,198.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,316.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,246.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,153.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,282.25
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,219.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,424.62
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,581.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.25
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,347.5
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,494.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.75
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,206.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,310.12
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95004
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83999
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,49.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88113
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,134.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,235.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,178.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,265.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,343.62
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,298.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,174.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,112.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,178.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,163.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,308.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,225.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,134.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,296.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,227.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,479.62
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,611.75
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,326.12
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,521.12
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.62
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,219.25
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,359.38
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83792
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92132
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86365
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,107.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,183.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,144.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,237.12
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,317.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,270.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,168.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,105.12
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,240.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.12
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,167.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,285.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,221.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,140.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,259.88
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,204.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,450.12
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,565.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.62
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,341.38
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,467.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,220.5
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,305.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81061
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93365
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85129
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,108.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,215.38
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,146.38
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,237.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,340.25
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,265.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,146.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,89.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,172.12
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,291.75
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,219.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,137.5
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,258.25
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,454.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,586.38
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,337.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,459.62
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.25
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,237.75
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,339.88
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.13
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93277
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,111.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,207.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,140.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,224.88
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,325.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,255.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,163.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,105.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,146.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.25
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,185.12
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,283.38
