Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,229.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,146.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,295.88
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,197.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,458.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,585.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,329.5
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,466.12
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,234.12
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,342.88
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93661
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93433
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.81
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88067
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,106.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,203.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,144.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,231.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,331.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,263.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,146.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,88.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,161.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,267.12
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,204.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,144.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,284.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,207.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,448.38
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,580.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.12
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,330.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,463.62
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,222.25
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,324.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89865
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,110.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,199.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,148.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,223.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,310.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,258.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,150.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,94.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,209.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,165.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,276.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,211.5
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,151.25
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,296.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,212.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,455.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,589.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.88
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,325.75
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,464.62
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,216.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,314.12
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89899
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91186
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88086
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,115.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,228.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,163.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,221.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,352.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,272.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,166.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,91.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,229.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.88
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,158.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,289.25
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,214.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,165.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,277.12
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,226.12
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,458.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,593.88
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,312.62
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,462.12
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,209.75
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,317.5
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84747
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91186
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83764
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,132.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,221.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,156.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,235.25
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,334.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,259.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,132.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,86.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,248.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,187.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,162.62
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,279.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,208.38
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
