Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,164.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,311.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,236.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,471.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,580.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,302.75
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,442.5
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.62
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,300.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90384
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93387
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85812
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,125.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,240.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,173.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,236.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,339.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,276.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,170.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,106.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,161.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,233.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,173.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,299.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,229.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,168.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,316.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,250.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,485.88
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,604.38
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.75
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,327.25
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,487.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,197.5
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,303.12
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94205
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92395
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90658
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,123.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,221.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,151.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,239.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,340.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,271.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,157.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,102.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,149.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,233.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,186.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,177.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,297.38
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,230.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,149.38
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,272.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,214.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,459.75
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,581.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.38
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,355.12
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,483.25
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,227.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,330.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93674
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91067
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85705
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,131.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,203.62
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,155.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,237.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,323.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,263.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,155.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,95.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,170.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,250.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,158.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,280.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,200.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,124.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,169.62
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,287.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,233.5
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,466.25
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,564.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,310.38
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,451.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,201.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,320.12
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9079
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.13
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89557
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,133.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,209.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,163.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,243.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,385.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,275.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,242.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,125.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,86.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,231.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,165.12
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,264.12
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,204.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,161.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,314.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,244.25
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,472.38
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,615.25
