Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,536.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,319.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,452.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,220.75
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,341.5
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91226
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95056
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86154
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,126.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,243.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,170.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,241.38
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,344.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,279.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,143.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,98.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,178.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,259.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,167.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,264.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,170.12
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,350.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,265.75
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,481.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,638.25
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,543.38
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,334.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,464.62
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.12
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,203.88
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,317.5
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95697
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93115
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.56
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87399
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,146.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,231.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,174.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,258.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,344.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,286.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,119.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,182.88
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,249.12
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,212.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,142.12
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,236.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,206.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,342.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,263.38
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,500.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,646.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,312.5
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,451.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.12
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,212.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,325.75
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79397
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86459
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,158.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,250.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,187.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,275.5
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,369.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,304.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,118.5
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,82.62
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,186.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,251.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,213.25
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.25
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,244.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,184.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,210.75
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,375.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,275.5
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,529.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,666.12
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,577.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,309.5
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,466.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,219.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,328.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89914
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86206
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,156.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,288.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,194.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,269.25
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,402.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,308.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,143.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,83.5
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,177.75
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,236.25
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,140.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,260.5
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,189.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,376.5
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,276.75
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,513.62
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,688.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,571.88
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,307.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,450.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.25
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,219.12
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,315.38
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
