Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91891
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,12.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.81
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87021
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,156.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,271.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,219.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,292.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,386.62
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,337.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,144.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,94.38
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,163.38
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,234.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,148.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,258.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,193.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,214.25
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,363.75
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,298.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,514.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,660.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,588.62
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,330.62
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,459.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.12
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,208.38
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,298.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90954
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87347
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,135.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,247.12
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,177.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,260.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,359.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,298.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,212.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,140.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,92.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,159.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,139.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,241.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,195.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,345.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,260.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,488.5
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,617.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.12
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,305.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,453.75
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,206.62
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,298.25
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94165
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88507
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,71.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,148.75
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,250.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,182.75
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,275.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,367.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,306.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,223.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,108.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,153.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,216.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,186.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,301.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,499.38
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,602.12
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,543.62
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,308.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,437.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.25
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,232.5
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,330.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90292
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.44
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85376
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,130.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,232.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,174.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,265.88
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,359.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,301.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,114.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,75.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,247.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,218.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,185.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,330.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,246.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,483.75
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,605.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,537.38
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,325.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,462.25
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,213.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,329.12
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85464
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91852
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
