Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,58.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87158
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,157.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,249.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,205.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,274.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,369.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,322.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,123.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,76.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.75
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,242.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,138.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,207.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,378.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,298.38
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,495.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,648.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,571.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,309.25
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,433.62
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.88
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,199.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,302.12
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90979
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.87
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86398
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,143.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,248.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,189.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,251.12
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,365.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,296.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,156.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,149.12
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,279.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.25
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,177.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,328.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,474.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,627.38
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.5
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,300.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,471.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,213.75
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,299.62
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79782
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92529
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.37
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92709
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,154.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,326.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,198.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,274.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,435.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,315.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,118.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,72.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,225.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,232.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,206.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,450.88
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,285.12
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,507.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,759.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,311.25
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,441.38
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,219.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,328.75
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89822
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,125.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,307.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,192.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,410.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,299.25
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,107.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.88
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,117.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,361.5
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,227.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,403.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,653.12
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,505.88
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,247.5
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,407.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,194.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,314.75
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
