Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91019
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,102.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,179.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,136.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,206.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,279.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,239.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,115.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,228.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.62
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,367.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,456.25
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.38
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,240.25
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,383.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,275.12
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91901
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90118
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,59.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,173.25
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,104.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,286.5
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,234.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,112.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.5
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,59.38
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,206.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,301.62
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,463.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,238.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,437.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,309.88
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93652
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92126
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,82.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,160.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,126.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,189.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,263.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,107.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,187.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,80.38
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,225.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,302.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,418.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,219.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,357.25
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92105
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87192
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93399
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,62.12
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,129.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,90.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,108.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,66.88
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,163.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,275.75
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,352.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,219.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,350.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,229.5
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93564
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80093
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88531
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
