Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,78.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,155.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,90.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,116.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.12
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,61.38
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,168.62
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,262.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,383.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,223.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,332.88
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,278.5
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93182
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.44
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88714
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,66.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,157.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,113.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,259.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,213.12
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,115.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,52.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,178.12
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,283.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,407.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,214.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,335.38
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,172.75
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,268.88
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88916
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84121
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,61.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,162.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,94.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,103.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,172.12
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,235.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,365.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,215.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,314.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,265.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91113
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9386
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.867
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,51.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,116.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,80.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,97.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,54.62
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,153.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,238.38
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,333.5
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,215.12
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,352.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,146.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,235.88
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89715
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
