Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,77.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,146.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,119.12
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,70.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,190.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,238.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,346.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,213.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,355.62
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,250.25
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87289
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93204
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,61.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,128.25
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,128.88
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,76.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,173.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.38
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,232.62
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,309.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,206.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,322.5
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93198
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91192
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88617
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,15.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,49.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,77.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,170.12
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,98.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,123.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,65.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.75
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,66.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,175.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,229.88
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,365.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,328.5
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9581
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66387
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91397
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,77.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,172.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,141.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,73.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,82.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,208.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,247.5
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,350.25
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,200.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,329.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.19
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69125
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
