Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,78.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,123.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,96.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,110.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,47.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,164.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,224.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,316.75
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,302.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,217.25
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79736
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88678
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,92.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,129.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,100.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,75.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,155.25
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.75
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,238.38
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,301.75
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,199.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,291.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7857
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8172
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88666
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,58.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,136.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,77.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,102.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,72.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,151.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,318.88
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,238.38
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,346.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,227.25
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.69
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79098
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93744
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,9.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,61.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,133.38
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,83.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94168
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,35.62
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,132.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,317.75
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,233.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,315.25
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,159.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,260.88
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.87
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82037
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92038
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9147
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,54.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,105.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
