Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,38.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,146.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,165.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,209.5
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,320.25
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,256.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.63
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7564
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91406
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,99.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91803
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,81.5
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,150.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,194.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.56
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75207
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89529
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,8.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92871
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,125.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,63.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,163.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,231.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,261.88
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74237
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93085
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.18
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90784
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89767
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,51.88
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,139.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,198.75
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,253.12
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77594
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.81
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87518
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,136.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,83.62
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
