Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88629
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,49.62
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,158.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,167.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,239.88
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76696
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92313
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91925
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87951
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,68.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,153.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,93.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87713
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,96.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,182.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,271.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,179.38
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,243.12
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7825
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90134
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94363
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.87
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88003
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,56.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,128.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,69.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86612
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,72.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,140.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,223.75
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,246.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80691
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93481
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95184
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,9.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9357
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,62.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87454
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,80.38
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,82.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,136.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,220.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,186.62
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,260.88
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79355
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94311
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,80.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87814
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
