Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,88.5
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,154.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.75
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,240.62
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,184.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.81
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77136
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87933
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93173
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,136.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89667
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,84.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,136.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,177.38
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,251.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.63
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79068
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83178
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9285
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,65.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,111.25
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,85.62
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,85.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,134.12
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,174.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,243.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77005
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86264
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90472
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,78.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,116.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,98.38
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,198.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,95.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,145.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,260.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,254.62
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80203
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89075
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93521
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,71.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,150.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
