Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,73.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,157.5
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,198.75
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,260.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,179.5
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,255.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80453
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88547
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93643
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,116.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,80.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,61.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,147.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,197.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,175.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.37
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82876
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92871
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,89.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,121.62
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93176
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,95.88
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,145.5
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,198.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,263.62
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,195.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,240.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.06
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83914
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,76.88
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,147.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,88.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,164.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,199.62
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,256.88
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.06
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8432
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92145
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90985
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,112.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,88.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,84.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,143.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,197.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,239.5
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,197.0
