Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,258.62
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.31
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83447
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92676
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,86.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,117.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,77.12
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,68.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,133.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,211.5
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,250.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,191.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,243.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85211
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94031
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,115.88
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,91.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.12
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,75.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,134.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,212.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,253.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,211.62
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,270.25
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82446
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94266
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,55.88
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,142.88
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,86.12
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,95.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,180.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,209.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,278.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,213.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,273.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.25
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85061
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89084
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,80.88
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,117.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,106.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,158.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,213.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,262.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,227.88
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,293.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,163.12
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
