Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82565
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87533
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,82.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,152.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,101.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,141.38
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,203.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,266.75
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85257
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89242
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89578
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,68.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,129.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,83.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,57.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,133.62
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,195.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,276.25
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84909
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8836
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9397
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,73.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,137.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92993
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,137.38
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,204.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,271.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,208.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,151.12
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.19
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85122
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89419
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89331
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,75.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,150.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,99.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,77.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,149.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,207.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.13
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85263
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
